Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,39.41
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
943972,CLAYSTONES,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,15.58
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.89
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,36.87
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,33.57
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,41.54
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.8
943972,CLAYSTONES,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,10.37
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,14.79
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,16.68
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,36.58
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,37.25
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,43.5
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
943972,CLAYSTONES,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,16.08
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.25
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,37.56
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,37.51
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,42.29
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,17.04
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,17.62
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.38
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,36.14
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,39.8
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,47.87
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
943972,CLAYSTONES,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.16
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,41.18
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,53.1
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,103.8
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
943972,CLAYSTONES,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,221.7
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,14.49
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,37.86
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,41.27
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,47.89
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
943972,CLAYSTONES,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,9.67
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,27.69
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,39.55
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,42.77
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.4
943972,CLAYSTONES,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,14.45
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,24.04
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,34.74
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,40.17
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
943972,CLAYSTONES,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,26.42
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,31.98
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,40.38
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
943972,CLAYSTONES,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.74
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,33.39
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,30.65
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,40.37
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
