Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.78
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,30.58
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.93
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,30.82
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.77
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,27.13
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,20.61
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,23.49
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,18.74
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,34.38
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,24.23
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,22.5
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,37.72
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,1.53
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.83
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,32.99
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,1.55
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,17.91
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,28.55
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.84
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,18.64
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,18.14
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,24.99
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.32
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,13.38
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,20.59
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.78
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,13.58
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,7.68
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,20.12
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.11
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.94
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.89
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,1.89
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.1
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
