Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,0.73
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.7
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.89
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.09
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.43
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,6.9
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-4.21
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.96
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.21
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.77
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.89
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,100.4
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.37
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.9
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,-2.52
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.88
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.2
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-3.87
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,1.53
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.77
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.85
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-1.85
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,1.5
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.62
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.92
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.37
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.7
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.28
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,0.39
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-5.4
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.65
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.03
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-2.62
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,-3.29
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
