Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,2.28
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,1.84
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.63
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,12.08
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,21.15
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,19.94
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,22.47
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
943972,CLAYSTONES,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.72
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,12.86
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-3.15
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.52
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.01
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.7
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,20.84
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,-6.11
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.57
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.5
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.07
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,6.64
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,-5.65
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,2.67
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.3
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,1.24
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,-3.55
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,5.93
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.2
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.5
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,34.0
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.16
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,2.58
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,16.85
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
