Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,2.28
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,9.92
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,16.65
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,28.58
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,23.21
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,17.91
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.35
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,26.43
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
943972,CLAYSTONES,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,20.52
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,114.4
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.87
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,20.93
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,23.51
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,24.36
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,27.89
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,26.74
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,25.47
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,26.78
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,26.73
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,22.41
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,27.85
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,26.79
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,5.75
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,23.35
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,29.28
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,27.33
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,22.29
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,20.95
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,26.79
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,0.33
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,17.19
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
