Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.86
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,23.44
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,17.65
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.23
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,21.66
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.63
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,21.67
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,1.82
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,33.5
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,22.71
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,21.18
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.47
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
943972,CLAYSTONES,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,33.4
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,25.51
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,24.17
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.42
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,1.75
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,8.93
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.96
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,33.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,24.57
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
943972,CLAYSTONES,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,1.69
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,23.81
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,24.66
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,36.22
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,33.15
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,22.34
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,24.64
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,29.99
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.41
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,27.31
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,27.85
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,27.88
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.68
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.08
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.72
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
