Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,23.06
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,30.98
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,29.35
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,31.23
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,25.28
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,28.25
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,31.37
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.67
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.54
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,31.21
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,33.17
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
943972,CLAYSTONES,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.26
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,29.58
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,30.29
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,18.35
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,30.01
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,23.2
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,31.8
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,29.16
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
943972,CLAYSTONES,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.07
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,32.48
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,27.22
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,33.65
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,29.68
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,18.67
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,37.96
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,31.53
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
943972,CLAYSTONES,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
