Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,19.63
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,36.77
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,27.54
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,19.97
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,35.84
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,25.79
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
943972,CLAYSTONES,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,20.74
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,34.93
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,25.54
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,19.91
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,33.21
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,25.89
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
943972,CLAYSTONES,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,20.41
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,29.85
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,26.92
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
943972,CLAYSTONES,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,9.35
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.7
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,28.56
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,24.27
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
943972,CLAYSTONES,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,5.76
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,20.43
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,29.51
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,26.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,21.22
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,32.04
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,27.45
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,20.98
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,32.05
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,25.89
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.59
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,31.81
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,27.3
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,33.0
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,18.02
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,31.91
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,24.87
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
