Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,33.0
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,17.48
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,35.4
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,25.42
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
943972,CLAYSTONES,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,33.0
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.97
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,34.56
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,26.53
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
943972,CLAYSTONES,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,18.02
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,31.62
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,24.15
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
943972,CLAYSTONES,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,16.52
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,30.73
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,25.62
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.2
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,20.08
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,33.18
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,26.07
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
943972,CLAYSTONES,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,6.51
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.3
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,25.38
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,34.66
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,29.66
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
943972,CLAYSTONES,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,9.64
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.3
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.97
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,33.57
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,28.4
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,6.24
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,33.4
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,26.65
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,33.09
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,27.62
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.4
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,29.09
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,34.14
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,26.2
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
943972,CLAYSTONES,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,10.4
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,33.5
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,32.47
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,35.68
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,25.08
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
943972,CLAYSTONES,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
