Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,29.59
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,32.81
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,26.16
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.7
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,26.98
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,33.99
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,25.65
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,27.89
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,35.57
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,24.75
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
943972,CLAYSTONES,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,27.58
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,35.21
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,25.26
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.0
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,26.16
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,35.75
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,27.65
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.0
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,25.57
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,34.23
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,28.17
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.1
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,25.97
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,32.75
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,27.04
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,12.91
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,34.2
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,26.86
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,33.94
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,25.75
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
943972,CLAYSTONES,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.3
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,26.35
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,36.16
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,28.24
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
943972,CLAYSTONES,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.4
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,27.65
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,35.03
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,29.38
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,33.61
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,27.78
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,10.37
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
