Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.6
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,31.07
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,33.72
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,28.01
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
943972,CLAYSTONES,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.3
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,28.32
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,28.94
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,11.88
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,22.48
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,27.44
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,30.33
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,11.89
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.51
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,28.12
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,22.81
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,27.9
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,30.92
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,12.03
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,24.14
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,27.32
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,32.78
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,21.81
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,33.99
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
943972,CLAYSTONES,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,7.8
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,33.81
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,33.76
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,8.04
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,25.25
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,34.5
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
943972,CLAYSTONES,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,25.04
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,33.42
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,35.96
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
943972,CLAYSTONES,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,13.99
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,22.7
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,31.7
