Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,37.52
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,8.17
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,24.23
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,33.5
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,33.27
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.61
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,34.94
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,37.66
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
943972,CLAYSTONES,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,12.63
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.02
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,29.07
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,42.5
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,35.27
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,177.4
943972,CLAYSTONES,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.67
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,33.97
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,45.49
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,41.49
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,188.7
943972,CLAYSTONES,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,14.58
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,38.7
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,38.5
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
943972,CLAYSTONES,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,31.46
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,41.23
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,40.78
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
943972,CLAYSTONES,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,17.63
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,33.36
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,40.88
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,40.99
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
943972,CLAYSTONES,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,173.4
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,35.25
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,42.66
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,40.53
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
943972,CLAYSTONES,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,15.85
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,34.46
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,43.18
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,49.04
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,100.6
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.4
943972,CLAYSTONES,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,35.3
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,43.0
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,38.96
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,178.1
943972,CLAYSTONES,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,16.76
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
