Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.59
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.55
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,49.87
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,38.21
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.7
943972,CLAYSTONES,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,9.61
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,17.93
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,34.01
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,45.66
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,44.05
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.7
943972,CLAYSTONES,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.0
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,30.95
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,39.27
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,43.58
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,100.4
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
943972,CLAYSTONES,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.74
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.13
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,43.77
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,28.86
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,40.38
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,38.03
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
943972,CLAYSTONES,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,31.36
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,41.91
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,34.64
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
943972,CLAYSTONES,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,34.21
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,40.2
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,36.1
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.4
943972,CLAYSTONES,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,15.93
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.91
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,31.55
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,39.13
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,36.16
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
943972,CLAYSTONES,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,17.51
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,18.16
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,31.24
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,40.86
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,39.14
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
943972,CLAYSTONES,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,20.53
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.79
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,34.32
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,40.15
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,41.66
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
943972,CLAYSTONES,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,22.32
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.35
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,34.05
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.46
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,45.28
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
