Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,16.51
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,17.83
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.35
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,39.04
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,42.13
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
943972,CLAYSTONES,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,11.51
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,18.61
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.49
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,37.91
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,39.81
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,44.67
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
943972,CLAYSTONES,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.24
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,37.71
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,38.09
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,43.18
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
943972,CLAYSTONES,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.1
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.94
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,39.98
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,37.49
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,47.17
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
943972,CLAYSTONES,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,9.47
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.87
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,34.14
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,39.76
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,46.28
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
943972,CLAYSTONES,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.6
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,16.18
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.13
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,30.32
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,42.37
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,49.79
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
943972,CLAYSTONES,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.0
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,7.51
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,18.71
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.64
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,30.37
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,48.93
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,46.05
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.3
943972,CLAYSTONES,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.3
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,17.37
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,19.02
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.35
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,33.91
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,50.76
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,49.8
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,210.9
943972,CLAYSTONES,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,20.14
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.22
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,30.77
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,47.46
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,48.13
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
943972,CLAYSTONES,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.1
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,22.24
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,34.17
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,49.39
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,42.3
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,100.9
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,204.9
943972,CLAYSTONES,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,177.5
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,17.67
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
