Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.6
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,41.79
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,42.29
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
943972,CLAYSTONES,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,16.91
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,32.94
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,45.02
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,42.61
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.5
943972,CLAYSTONES,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,31.54
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,44.52
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,37.07
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,93.7
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
943972,CLAYSTONES,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,28.13
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,35.84
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,29.5
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,151.7
943972,CLAYSTONES,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.88
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.65
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,41.58
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,31.03
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
943972,CLAYSTONES,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,27.06
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,28.52
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,21.5
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,23.57
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,27.24
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,16.1
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,23.46
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,24.05
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,37.77
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,27.13
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,32.71
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,34.08
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,33.06
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.9
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,33.98
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
943972,CLAYSTONES,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,14.01
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,25.88
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,34.81
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,33.03
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
