Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,31.61
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,38.77
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,31.26
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,8.29
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,32.48
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,40.77
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,36.37
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,13.37
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.43
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,30.28
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,27.68
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.36
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,21.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
943972,CLAYSTONES,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,26.72
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,30.31
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,20.25
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
943972,CLAYSTONES,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,31.72
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.23
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.83
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,13.38
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,23.19
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,1.26
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,15.52
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.59
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,20.05
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.84
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,27.14
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,2.19
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,8.53
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
