Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.13
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,23.9
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,23.66
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,13.35
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.82
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,28.63
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,26.1
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
943972,CLAYSTONES,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,15.05
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,32.07
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,31.49
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,34.31
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,13.72
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,37.75
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,28.37
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,29.54
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
943972,CLAYSTONES,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,13.31
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.4
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,32.3
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,27.4
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.14
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,28.43
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.73
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,28.76
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
943972,CLAYSTONES,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,20.73
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,24.52
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.88
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,6.9
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,16.21
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,32.68
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,31.44
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.3
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.08
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.11
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.41
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,18.4
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,20.7
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-3.74
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,5.75
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
