Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,18.15
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,26.26
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,21.35
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,30.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,25.72
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,16.54
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.12
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.41
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,8.36
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,0.55
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,19.17
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,9.13
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.73
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.14
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,22.4
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,1.73
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,28.39
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,21.93
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,11.58
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,27.83
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,21.26
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,32.1
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.1
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,21.4
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,32.03
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,28.41
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,21.53
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,34.74
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.45
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,26.47
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,26.45
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.27
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.26
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
