Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,37.2
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,16.66
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,22.2
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,31.32
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,23.46
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,23.85
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.61
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.16
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,37.42
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,20.32
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,33.78
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,157.9
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.39
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.21
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,25.11
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,1.63
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,14.61
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,26.76
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,27.01
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.95
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,23.02
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.4
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,39.13
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,34.22
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.21
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.1
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.82
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,42.86
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,39.32
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.8
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
943972,CLAYSTONES,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,17.41
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,33.7
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,31.41
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.91
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,19.36
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,36.7
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,36.28
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,31.76
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
943972,CLAYSTONES,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,18.43
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,34.19
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,35.91
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,33.55
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,33.21
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,36.86
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,30.34
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
943972,CLAYSTONES,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
