Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,30.53
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,23.6
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,33.4
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,27.31
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,27.26
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,5.51
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.33
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.15
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,42.64
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,32.23
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,36.85
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.06
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.19
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.99
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,34.29
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
943972,CLAYSTONES,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,22.37
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,31.17
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,28.72
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,14.39
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,18.54
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,29.87
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,25.37
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.5
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,28.32
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,28.69
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.69
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,29.86
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.38
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,28.22
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,31.11
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,39.08
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
943972,CLAYSTONES,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.14
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,32.25
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.9
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,38.96
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,10.7
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.38
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
