Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,27.84
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,44.3
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,19.78
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,28.36
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,32.22
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,32.08
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,25.45
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,27.13
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,21.35
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,29.23
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,25.79
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
943972,CLAYSTONES,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,12.97
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,24.72
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,23.76
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.94
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
943972,CLAYSTONES,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,7.37
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,9.1
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,23.17
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,23.58
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,26.31
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,27.63
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,24.36
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,25.06
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
943972,CLAYSTONES,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,21.14
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,26.43
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,24.16
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
943972,CLAYSTONES,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,19.59
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,29.13
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,26.74
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,17.73
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,25.02
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,25.41
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
943972,CLAYSTONES,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.76
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,17.47
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,23.13
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,33.7
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
943972,CLAYSTONES,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,9.59
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
