Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,19.34
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,24.48
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,33.18
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,25.16
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,32.38
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.23
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,21.22
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,24.24
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,32.73
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.47
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,21.76
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,26.05
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,34.12
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
943972,CLAYSTONES,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.22
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,21.18
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,28.57
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,35.52
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,8.04
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.85
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.93
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,33.01
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.33
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,24.6
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,18.65
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,23.88
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,33.63
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,20.2
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,25.09
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,32.9
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.28
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,25.97
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,32.28
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,6.51
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
