Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.05
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,27.57
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,33.79
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
943972,CLAYSTONES,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,28.43
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,37.53
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.57
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,31.94
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,35.65
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.16
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,17.83
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,35.89
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,36.99
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
943972,CLAYSTONES,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,17.98
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,33.75
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,38.12
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
943972,CLAYSTONES,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,160.1
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.43
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.66
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,32.56
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,34.65
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
943972,CLAYSTONES,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.28
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,18.51
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,34.39
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,34.51
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,33.57
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,33.6
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,19.23
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,32.19
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,33.9
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
943972,CLAYSTONES,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,18.45
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,36.84
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,34.8
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,17.67
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,34.0
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,33.9
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
