Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,18.04
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,34.52
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,33.68
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.68
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,33.13
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,37.47
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,18.2
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,30.82
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,38.14
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
943972,CLAYSTONES,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,33.0
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,18.25
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,32.66
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,38.78
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,14.99
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,18.51
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,35.14
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,34.95
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,33.2
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.72
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,32.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,35.7
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.76
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,33.3
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,20.42
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,31.12
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,35.66
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
943972,CLAYSTONES,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,150.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,33.4
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,23.27
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,24.7
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,35.02
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,25.68
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,27.13
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,27.57
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
943972,CLAYSTONES,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,26.08
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,28.26
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,27.74
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,26.28
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,29.48
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,27.75
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
