Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,27.12
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,28.19
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,27.2
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,28.08
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,28.09
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,28.1
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,31.35
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.25
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,30.62
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,32.72
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,29.05
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,29.33
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,32.27
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,8.39
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,28.95
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,30.38
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,32.32
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,20.63
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,30.19
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,32.34
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,12.89
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,23.8
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,29.39
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,32.65
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
943972,CLAYSTONES,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,26.12
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,31.79
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,31.5
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
943972,CLAYSTONES,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,13.52
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.02
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,33.4
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,33.18
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,14.8
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
