Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,26.97
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,37.26
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,38.85
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
943972,CLAYSTONES,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,25.63
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,40.45
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,36.77
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,16.22
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,27.18
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,41.9
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,35.28
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
943972,CLAYSTONES,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.65
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.43
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,42.97
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,40.03
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
943972,CLAYSTONES,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.66
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,33.83
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,47.94
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,40.22
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,199.4
943972,CLAYSTONES,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,12.91
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,14.74
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,13.43
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.22
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,31.29
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,44.69
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,38.72
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,98.5
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
943972,CLAYSTONES,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.11
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,32.49
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,44.76
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,41.67
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
943972,CLAYSTONES,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.93
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,31.44
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,40.96
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,49.04
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
943972,CLAYSTONES,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,206.2
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,15.5
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,30.72
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,42.14
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,50.07
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
943972,CLAYSTONES,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,210.5
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,15.68
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,34.18
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,52.15
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,45.74
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,218.3
943972,CLAYSTONES,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.9
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,15.02
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.17
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.92
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,40.06
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,45.78
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,45.62
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.5
943972,CLAYSTONES,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,194.6
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
