Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,13.55
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,19.51
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.36
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,42.25
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,50.59
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,46.46
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,100.4
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,212.7
943972,CLAYSTONES,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,196.8
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.61
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,14.05
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.62
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,36.86
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,44.96
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,42.09
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.7
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
943972,CLAYSTONES,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,14.4
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.36
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,43.13
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,47.02
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,38.83
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.2
943972,CLAYSTONES,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,168.9
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,12.84
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,13.94
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,43.38
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,53.3
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,37.75
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.3
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.5
943972,CLAYSTONES,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,14.54
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.99
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.36
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,32.45
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,55.07
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,43.97
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,121.1
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,230.5
943972,CLAYSTONES,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.1
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.25
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,49.86
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,41.19
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.8
943972,CLAYSTONES,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,17.62
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.98
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,31.79
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,37.29
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,43.25
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
943972,CLAYSTONES,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,15.84
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,33.84
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,33.79
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,41.45
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,95.3
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.4
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,15.88
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,37.09
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,45.89
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,41.07
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
943972,CLAYSTONES,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,20.32
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.1
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,41.8
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,58.34
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,45.98
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,243.1
943972,CLAYSTONES,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,21.18
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
