Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.55
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.37
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,32.8
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,58.97
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,48.59
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,130.3
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.5
943972,CLAYSTONES,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.57
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,17.74
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.59
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,29.93
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,49.3
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,50.92
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,206.2
943972,CLAYSTONES,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.0
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,16.49
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.03
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,38.28
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,43.2
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,47.43
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,182.2
943972,CLAYSTONES,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,14.69
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,20.08
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.3
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,37.55
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,41.7
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,53.97
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.6
943972,CLAYSTONES,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,226.6
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,15.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.31
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.29
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,46.53
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,48.67
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,50.19
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,95.1
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.4
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,203.4
943972,CLAYSTONES,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,13.43
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,13.75
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.28
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.55
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.7
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,51.79
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,43.01
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,48.48
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,95.1
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,216.2
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
943972,CLAYSTONES,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,203.6
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,15.1
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.85
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.6
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,37.88
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,41.31
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,53.92
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.9
943972,CLAYSTONES,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,226.2
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,16.1
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.66
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,38.39
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,41.84
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,46.48
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
943972,CLAYSTONES,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.34
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.1
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,38.66
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,44.59
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,48.11
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
943972,CLAYSTONES,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,202.6
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,15.61
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,16.6
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.67
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.3
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,39.49
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,49.67
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
943972,CLAYSTONES,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,208.5
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,15.43
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.02
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.69
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,34.04
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,36.49
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,40.92
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
943972,CLAYSTONES,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,173.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,6.58
