Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,26.84
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,44.94
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,36.88
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.2
943972,CLAYSTONES,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,26.23
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,35.26
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,35.19
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
943972,CLAYSTONES,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,10.87
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,23.25
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,42.36
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,32.61
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
943972,CLAYSTONES,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,1.65
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,23.83
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,41.74
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,36.25
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,106.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
943972,CLAYSTONES,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.9
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.15
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,47.47
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,38.3
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,198.0
943972,CLAYSTONES,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.94
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.64
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,19.81
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,39.92
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,32.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
943972,CLAYSTONES,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,23.36
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.64
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,31.91
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,23.61
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.3
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,29.66
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,98.5
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,26.1
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.5
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.15
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,85.8
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
943972,CLAYSTONES,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.15
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,20.13
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.1
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,2.68
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,7.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
