Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,21.76
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,24.47
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,1.47
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,17.14
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,1.07
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.54
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.77
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,19.62
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,21.73
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.07
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,8.59
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,21.59
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,17.63
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.71
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,1.48
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,2.31
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,12.02
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,89.3
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,6.91
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,19.4
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,27.81
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.92
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,13.13
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,20.88
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,18.54
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,22.9
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.18
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,1.82
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,2.56
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.04
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
