Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.43
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.65
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.84
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,3.56
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,14.92
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,1.67
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,91.2
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-4.56
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,-3.45
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.16
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.55
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,1.44
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-11.48
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.68
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.44
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,2.4
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.02
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.41
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,104.1
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,-4.79
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.18
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,2.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.49
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.93
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,109.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.65
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.22
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.55
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,1.01
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-4.19
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,1.65
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.51
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.53
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,0.62
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.49
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,1.96
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.13
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-0.1
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,8.53
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.68
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,28.98
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
943972,CLAYSTONES,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,4.51
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,2.47
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.44
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
