Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,19.41
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,13.71
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,19.98
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,24.02
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,6.64
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,21.09
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,20.95
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,12.97
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,2.11
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,16.91
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.6
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,16.9
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.48
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,7.7
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.33
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,21.84
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.1
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,27.37
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,19.17
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,27.08
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.46
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,17.09
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
943972,CLAYSTONES,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,7.83
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.19
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.18
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,21.98
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,19.37
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,26.6
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
