Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,22.33
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,31.37
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,28.65
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,26.23
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,24.98
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,30.67
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
943972,CLAYSTONES,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,22.42
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.28
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,30.03
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
943972,CLAYSTONES,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,27.87
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.94
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,31.6
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,26.1
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,27.24
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,29.52
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,28.81
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,27.65
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
943972,CLAYSTONES,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.03
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,27.28
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.84
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,32.73
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,32.36
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,32.38
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,31.82
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,20.63
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,24.86
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,39.51
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,33.03
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
943972,CLAYSTONES,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,10.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,23.3
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,30.55
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,36.23
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,16.89
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,74.7
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
