Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,17.7
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,43.74
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,33.35
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
943972,CLAYSTONES,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,20.19
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,30.89
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,32.92
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,19.47
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,34.77
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,31.18
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
943972,CLAYSTONES,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.08
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,32.63
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,29.15
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
943972,CLAYSTONES,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,18.75
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,33.66
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,28.06
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
943972,CLAYSTONES,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,17.03
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,34.27
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
943972,CLAYSTONES,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,19.09
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,32.55
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,27.36
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,32.51
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,27.09
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
943972,CLAYSTONES,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,4.83
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,20.17
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,31.91
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,26.96
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
943972,CLAYSTONES,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,4.89
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,18.94
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,30.45
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,27.67
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
943972,CLAYSTONES,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,17.9
