Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,33.36
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,25.56
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
943972,CLAYSTONES,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,34.52
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,26.37
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
943972,CLAYSTONES,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,36.53
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,30.1
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,15.3
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,37.18
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,27.12
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
943972,CLAYSTONES,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.12
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,35.89
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,26.95
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
943972,CLAYSTONES,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,31.18
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
943972,CLAYSTONES,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,36.36
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,26.7
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
943972,CLAYSTONES,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,16.15
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,34.45
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,29.65
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
943972,CLAYSTONES,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,34.4
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,31.97
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,5.91
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,18.01
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,32.08
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,31.94
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
943972,CLAYSTONES,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,17.12
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,32.53
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,31.21
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,10.57
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
