Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.7
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,35.54
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,29.23
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
943972,CLAYSTONES,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,5.61
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,20.74
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,38.86
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
943972,CLAYSTONES,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,20.88
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,34.26
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,28.4
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,20.57
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,22.61
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,35.06
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,28.74
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
943972,CLAYSTONES,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,5.86
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.2
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.19
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,34.78
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,27.34
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
943972,CLAYSTONES,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,17.05
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,33.2
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
943972,CLAYSTONES,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,15.73
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,36.65
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,26.92
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,153.3
943972,CLAYSTONES,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,10.09
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,17.71
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,37.6
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,28.96
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
943972,CLAYSTONES,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,18.85
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,35.46
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,28.19
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
943972,CLAYSTONES,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,20.2
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,32.37
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,28.74
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
