Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.46
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,32.61
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,29.06
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,19.04
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,32.28
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,28.35
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,13.08
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.0
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.49
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,33.4
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
943972,CLAYSTONES,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,13.37
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.1
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.96
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,33.41
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,29.02
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
943972,CLAYSTONES,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,7.29
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,26.57
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,29.08
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,19.75
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,27.7
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,31.24
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,20.06
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,28.94
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,28.3
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,27.91
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,30.83
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
943972,CLAYSTONES,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,27.29
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,30.79
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
943972,CLAYSTONES,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,20.66
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,33.16
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,29.62
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
943972,CLAYSTONES,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
