Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,33.69
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,29.29
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
943972,CLAYSTONES,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,33.87
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,30.27
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
943972,CLAYSTONES,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,24.94
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,32.62
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
943972,CLAYSTONES,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,8.18
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,13.65
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,24.1
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,33.58
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,31.78
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
943972,CLAYSTONES,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,13.77
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,23.82
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,33.68
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,32.03
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,16.57
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,12.08
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.36
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,45.38
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,33.04
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,188.4
943972,CLAYSTONES,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,12.63
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,30.43
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,40.47
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,35.93
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,94.5
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
943972,CLAYSTONES,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.68
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,26.89
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,47.21
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,37.29
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,198.5
943972,CLAYSTONES,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,13.32
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,27.72
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,40.68
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,39.33
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
943972,CLAYSTONES,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,27.93
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,41.64
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,39.94
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
943972,CLAYSTONES,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,43.12
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,41.24
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,102.7
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,181.3
943972,CLAYSTONES,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
