Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,30.22
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,41.5
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,42.06
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.6
943972,CLAYSTONES,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,178.3
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,41.84
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
943972,CLAYSTONES,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,16.96
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.23
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,28.66
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,37.59
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,41.41
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
943972,CLAYSTONES,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,17.3
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,16.29
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,31.73
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,49.02
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,42.82
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,111.3
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.8
943972,CLAYSTONES,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,17.9
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,15.87
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,32.52
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,52.84
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,44.51
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,219.1
943972,CLAYSTONES,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.76
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,35.01
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,53.12
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,42.94
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,219.6
943972,CLAYSTONES,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.42
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.9
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.51
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,46.52
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,41.64
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.4
943972,CLAYSTONES,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,17.31
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.92
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,43.69
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,45.56
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,41.27
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,182.8
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,189.5
943972,CLAYSTONES,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,16.91
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.12
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,47.08
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,47.59
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,41.4
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,196.0
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,197.7
943972,CLAYSTONES,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,15.31
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.41
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,50.8
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,43.08
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,39.03
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.5
943972,CLAYSTONES,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,12.62
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
