Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.97
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.0
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,50.73
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,44.09
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,41.91
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,211.8
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,183.9
943972,CLAYSTONES,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,16.76
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,16.44
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.02
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.3
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,47.02
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,44.7
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,36.51
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,187.0
943972,CLAYSTONES,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,16.64
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.1
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,42.88
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,48.32
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,39.19
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
943972,CLAYSTONES,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,18.68
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.65
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,40.42
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,51.13
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,40.08
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,100.2
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,211.1
943972,CLAYSTONES,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,17.69
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.57
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,35.62
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,50.05
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,44.79
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,100.9
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,207.7
943972,CLAYSTONES,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,20.68
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.97
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,34.58
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,48.32
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,45.1
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.5
943972,CLAYSTONES,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.8
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,18.31
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.57
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.25
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,35.27
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,46.09
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,46.7
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,99.5
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.2
943972,CLAYSTONES,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,18.65
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.86
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.7
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,38.71
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,45.4
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,48.62
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
943972,CLAYSTONES,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.5
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,22.16
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.86
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,45.57
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,51.65
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,45.35
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,214.0
943972,CLAYSTONES,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,19.73
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.04
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.28
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,47.81
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,49.17
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,44.74
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,95.3
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,199.4
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,203.7
943972,CLAYSTONES,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.4
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,18.38
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,13.93
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.85
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.45
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,39.59
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,46.97
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,46.15
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.2
943972,CLAYSTONES,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.0
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,46.3
