Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.81
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.18
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,41.76
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,48.13
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,45.1
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
943972,CLAYSTONES,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,17.94
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,24.45
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.3
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,36.29
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,58.24
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,49.85
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,115.8
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.9
943972,CLAYSTONES,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,16.2
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,20.36
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.06
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.37
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,33.12
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,49.54
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,51.31
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
943972,CLAYSTONES,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,213.8
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,18.08
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.75
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.85
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,32.49
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,50.24
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,43.5
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,210.0
943972,CLAYSTONES,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.4
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,19.29
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.78
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.8
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.52
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,46.17
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,47.71
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.3
943972,CLAYSTONES,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,202.6
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,19.22
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.01
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.66
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,36.21
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,51.08
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,44.19
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.9
943972,CLAYSTONES,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,14.87
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.38
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.96
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,44.17
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,38.58
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,102.4
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.1
943972,CLAYSTONES,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.38
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,35.29
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,46.45
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,34.38
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.0
943972,CLAYSTONES,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,32.7
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,37.05
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,34.86
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
943972,CLAYSTONES,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,15.03
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,31.49
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,42.84
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,40.3
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
943972,CLAYSTONES,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.7
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.05
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
