Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,48.2
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,41.28
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.9
943972,CLAYSTONES,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.35
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.25
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,42.43
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,35.34
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,180.2
943972,CLAYSTONES,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,1.43
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,21.5
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,33.11
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
943972,CLAYSTONES,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,26.96
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.67
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,32.76
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,82.3
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,2.23
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.63
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,24.56
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,28.37
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,28.31
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
943972,CLAYSTONES,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.5
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,25.88
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,28.63
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,28.72
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,0.91
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,15.03
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,22.64
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,23.62
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,24.83
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,26.26
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,29.03
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,24.43
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,35.83
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,32.17
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
943972,CLAYSTONES,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,28.85
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,28.57
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,34.44
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
943972,CLAYSTONES,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,7.87
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
