Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,29.67
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,32.17
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,37.56
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
943972,CLAYSTONES,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,13.81
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,34.17
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,33.76
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,35.49
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
943972,CLAYSTONES,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,33.22
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,30.27
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,30.89
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,27.37
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,29.44
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,30.95
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,1.05
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,8.02
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,20.24
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,17.59
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,21.43
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,22.88
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,21.98
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,25.62
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
943972,CLAYSTONES,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,23.02
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,21.54
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,24.75
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,28.42
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,32.02
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
943972,CLAYSTONES,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,23.18
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,20.62
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,25.55
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,1.3
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.51
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,18.86
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,92.0
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
