Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,24.27
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,16.48
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,29.52
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,97.6
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,32.45
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,98.9
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,7.9
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,8.04
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,19.53
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,19.74
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,29.58
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,23.34
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,15.21
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,27.23
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.51
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,16.02
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.5
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,4.33
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,18.71
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,7.67
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,32.87
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,28.61
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,91.5
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,19.96
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,32.83
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,32.49
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,14.82
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,9.18
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,22.84
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,27.47
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,30.71
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,80.7
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,119.4
943972,CLAYSTONES,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,14.35
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,22.13
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,31.91
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,33.29
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
943972,CLAYSTONES,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,12.99
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,26.75
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,27.02
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,31.48
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,78.7
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,30.41
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,24.22
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,35.15
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
