Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,21.97
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,30.15
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,41.45
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
943972,CLAYSTONES,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,2.09
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,23.18
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,26.53
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,34.03
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,21.71
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.68
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,36.8
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
943972,CLAYSTONES,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,25.75
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,31.68
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,36.58
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
943972,CLAYSTONES,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,157.7
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,22.56
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,33.69
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,37.83
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
943972,CLAYSTONES,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,23.91
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,26.61
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,30.71
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,4.34
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,20.82
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.34
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,28.14
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.08
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,29.65
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.71
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,75.7
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
943972,CLAYSTONES,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,19.59
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,29.91
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,29.85
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.74
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.69
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,38.23
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,34.06
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,2.26
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
