Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.09
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,32.59
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,31.61
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
943972,CLAYSTONES,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,2.76
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,10.24
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,7.39
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.42
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,32.85
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,29.17
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
943972,CLAYSTONES,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,9.45
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,26.23
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.58
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,29.88
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,77.1
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
943972,CLAYSTONES,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,31.08
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,29.95
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,31.29
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
943972,CLAYSTONES,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,27.6
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,36.37
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,35.53
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
943972,CLAYSTONES,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,5.9
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,25.85
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.29
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,41.46
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
943972,CLAYSTONES,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.37
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,25.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,37.3
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,41.14
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
943972,CLAYSTONES,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,13.42
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.35
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,28.97
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,31.75
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,46.02
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
943972,CLAYSTONES,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.85
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,28.56
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,28.73
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,46.0
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,103.4
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,194.4
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,13.59
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.14
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,29.35
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,27.15
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,40.15
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,11.91
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,38.77
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,25.89
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,42.02
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,100.6
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
