Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.69
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,34.23
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,31.2
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,42.19
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,9.67
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.86
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.81
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,33.35
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,27.57
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,42.4
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,101.3
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
943972,CLAYSTONES,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,21.49
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,30.29
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,34.61
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
943972,CLAYSTONES,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,7.33
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,23.17
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,28.79
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,34.09
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,79.0
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
943972,CLAYSTONES,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,14.22
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,20.55
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,32.66
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,29.9
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
943972,CLAYSTONES,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,17.54
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.11
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,34.78
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.64
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
943972,CLAYSTONES,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,9.32
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,16.63
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.41
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,29.74
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,39.48
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.7
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.64
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,31.02
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,16.24
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.36
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,31.16
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,31.14
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,67.9
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,29.9
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,29.8
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
943972,CLAYSTONES,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,22.6
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.78
