Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,28.21
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
943972,CLAYSTONES,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,5.99
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.98
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,28.51
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,28.55
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
943972,CLAYSTONES,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,12.46
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,18.6
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,27.84
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,26.8
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.0
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.76
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,26.8
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,29.26
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,28.47
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,26.02
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,6.84
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,19.81
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,23.7
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,27.68
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,20.02
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,24.43
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,26.73
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
943972,CLAYSTONES,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,20.55
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,25.06
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,29.95
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,5.82
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,18.55
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,23.37
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,28.04
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.4
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,16.64
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,25.75
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,9.77
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,16.07
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.32
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,25.12
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,11.4
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
