Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,15.56
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,22.7
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,28.36
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,10.63
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,25.8
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,27.77
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,28.97
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,16.01
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.53
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,10.95
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,25.31
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,28.96
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,24.61
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,29.58
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,6.16
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,27.73
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,29.39
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,27.16
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,30.7
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,25.15
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,28.24
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,19.25
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,27.68
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,26.24
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,6.53
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,10.91
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.82
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,26.65
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,27.52
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
943972,CLAYSTONES,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
