Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,6.3
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,30.7
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,28.27
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,26.54
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,6.2
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,32.71
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,27.55
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,32.0
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,29.39
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
943972,CLAYSTONES,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,7.04
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,21.34
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,29.82
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,29.74
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,27.98
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,28.1
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
943972,CLAYSTONES,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,6.14
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,18.46
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,29.17
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,26.72
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
943972,CLAYSTONES,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,9.64
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.51
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,26.21
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,9.91
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,17.69
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,24.58
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,26.88
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,9.8
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,23.76
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,27.35
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
943972,CLAYSTONES,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,15.09
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.57
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,28.85
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,27.91
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
