Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,19.65
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,26.79
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,28.02
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,12.18
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.7
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,30.16
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,27.42
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,27.97
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
943972,CLAYSTONES,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,33.28
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.12
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,29.32
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
943972,CLAYSTONES,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,10.33
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,31.73
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,31.94
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,32.87
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
943972,CLAYSTONES,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,7.77
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,28.95
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,30.24
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,31.28
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,8.06
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,11.93
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,35.0
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,29.61
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,30.04
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,9.14
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.81
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,29.64
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,29.13
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
943972,CLAYSTONES,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,30.9
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,29.05
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,28.72
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,31.63
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,34.56
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,30.66
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
943972,CLAYSTONES,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,54.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.55
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,34.85
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,38.9
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,33.09
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,13.5
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,33.21
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,33.11
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,30.62
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
943972,CLAYSTONES,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,13.54
