Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,33.71
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,36.49
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,32.62
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,76.7
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
943972,CLAYSTONES,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.7
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,13.72
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,12.28
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,34.42
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,34.62
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
943972,CLAYSTONES,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,14.56
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,12.9
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,34.41
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,34.71
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,37.72
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
943972,CLAYSTONES,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,13.8
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,17.96
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,35.91
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,37.24
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,40.5
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,14.54
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.7
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,36.04
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,37.97
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,39.94
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,83.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
943972,CLAYSTONES,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,69.5
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.43
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.7
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,40.27
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,35.54
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,43.56
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
943972,CLAYSTONES,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,14.95
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,14.74
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.54
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,42.4
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,41.97
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,44.7
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,177.9
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
943972,CLAYSTONES,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,9.98
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,16.0
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.81
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.94
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,44.95
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,39.08
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,47.92
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,190.1
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,201.8
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,11.85
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,13.44
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.61
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.9
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,40.41
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,35.99
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,45.48
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
943972,CLAYSTONES,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,15.07
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.9
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,40.34
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,40.37
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,43.93
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,170.8
943972,CLAYSTONES,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,18.49
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,75.9
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
