Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.82
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.9
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,41.27
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,40.45
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,47.53
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,91.8
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.6
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
943972,CLAYSTONES,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,196.5
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,11.86
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,16.98
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,14.51
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.69
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.87
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,42.84
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,38.75
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,43.71
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.0
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
943972,CLAYSTONES,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,182.2
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,18.77
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.2
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,44.97
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,40.19
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,43.65
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,188.5
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
943972,CLAYSTONES,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,19.19
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.36
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,46.26
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,40.26
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,49.69
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,193.8
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
943972,CLAYSTONES,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,209.2
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,11.44
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,17.27
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.53
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,47.15
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,37.11
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,44.49
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,101.6
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,197.8
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
943972,CLAYSTONES,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,187.7
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,16.28
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,13.27
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.1
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,39.33
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,37.05
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.15
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.3
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
943972,CLAYSTONES,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.8
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,41.44
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,42.69
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,46.22
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,173.1
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,178.0
943972,CLAYSTONES,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,19.9
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,17.23
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.7
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,42.41
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,40.85
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,45.58
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.8
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,169.9
943972,CLAYSTONES,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.6
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,18.42
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,19.38
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,76.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.7
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,45.02
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,46.02
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,44.59
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,188.2
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
943972,CLAYSTONES,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,20.96
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,15.14
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,46.14
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,39.85
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.03
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
943972,CLAYSTONES,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,18.97
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.14
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,46.88
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,41.81
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,38.18
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,196.2
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.3
943972,CLAYSTONES,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,60.4
