Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,43.06
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,38.26
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,35.72
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
943972,CLAYSTONES,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,13.44
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,16.31
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,15.97
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,56.3
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.6
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,42.63
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,40.14
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,36.59
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
943972,CLAYSTONES,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,11.56
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,17.99
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,43.57
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,39.88
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,38.26
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,13.07
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,68.7
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,47.47
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,39.29
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,35.44
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,100.1
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,195.8
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.4
943972,CLAYSTONES,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,41.53
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,38.99
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,36.57
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,173.2
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
943972,CLAYSTONES,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,14.77
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,13.85
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.84
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.01
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,37.45
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,35.03
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,39.03
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
943972,CLAYSTONES,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.69
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,37.66
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,36.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,38.99
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,15.8
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,18.18
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,38.67
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,45.38
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,44.4
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
943972,CLAYSTONES,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,11.32
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,15.01
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,19.93
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.89
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.05
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,46.47
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,40.81
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,51.62
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.7
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
943972,CLAYSTONES,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.7
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,13.66
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,14.88
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,20.34
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,86.1
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.6
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.53
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,50.84
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,32.26
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,61.02
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,213.8
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
943972,CLAYSTONES,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.8
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,10.62
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,17.45
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.77
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.33
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
