Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,44.23
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,39.19
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,42.52
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.6
943972,CLAYSTONES,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.3
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,18.5
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.15
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,39.83
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.65
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,46.78
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
943972,CLAYSTONES,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,196.4
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,16.55
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,17.86
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,44.06
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,52.85
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,43.96
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,219.6
943972,CLAYSTONES,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,20.93
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,88.4
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.4
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,36.48
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,46.05
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,48.0
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.7
943972,CLAYSTONES,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.0
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,12.91
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.3
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,45.79
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.9
943972,CLAYSTONES,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.3
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,13.93
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,59.5
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,27.36
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,41.96
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,34.61
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,92.3
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
943972,CLAYSTONES,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,6.72
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,18.86
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,31.52
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,23.55
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
943972,CLAYSTONES,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,7.7
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,24.79
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.92
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,25.82
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,6.8
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,20.73
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,34.67
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,24.54
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
943972,CLAYSTONES,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.77
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,8.08
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,23.39
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,28.89
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,23.3
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,1.09
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,17.58
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.75
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,21.88
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,91.0
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.94
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,5.63
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
