Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.5
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.21
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,29.83
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,19.23
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
943972,CLAYSTONES,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,1.18
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,3.98
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.3
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,17.55
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.52
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,14.89
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,1.61
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,4.86
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.76
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.11
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,18.18
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,17.77
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,30.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.61
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,9.1
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,21.04
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.18
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,98.2
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,1.19
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,4.29
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,7.93
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.66
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,15.29
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,17.28
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,93.3
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,1.67
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.09
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.67
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.73
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,91.2
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.58
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.3
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.2
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,5.02
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.36
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.17
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.93
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,3.93
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,15.44
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.87
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,35.0
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
