Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,15.78
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,1.83
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,98.1
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,1.25
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.9
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.7
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.9
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.31
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-2.22
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,108.0
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.76
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.7
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.17
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.27
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.63
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.26
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.8
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.99
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,12.77
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.96
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,1.95
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.86
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.25
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.7
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-8.06
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.76
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.11
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.7
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.59
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,104.0
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.74
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,1.04
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.47
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.6
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.7
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,107.0
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.61
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.16
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.5
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,16.18
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.13
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,15.35
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,103.7
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.16
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.14
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,2.02
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.4
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,19.11
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,1.44
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,-3.86
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,2.31
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.3
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,19.03
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.76
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,14.64
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,-3.56
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.86
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.12
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.3
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.04
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,13.93
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-3.7
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,9.5
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.47
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
