Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,0.62
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,89.8
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.18
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,1.99
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,3.78
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.36
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.55
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.1
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,10.82
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-2.9
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,99.5
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.89
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,2.52
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.51
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.0
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.23
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.45
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.4
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,4.04
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-2.09
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.11
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.9
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-4.78
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.76
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.91
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.3
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.37
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.8
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-0.5
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,89.3
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,1.72
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.43
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.6
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,17.67
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,0.83
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,-3.66
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,1.75
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,1.69
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.5
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,10.01
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,3.96
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,9.34
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.88
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.32
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.5
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,13.47
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-2.53
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,15.71
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-3.68
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,1.33
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.09
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.4
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.2
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,0.37
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-3.93
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.82
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.3
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,18.8
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.34
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
