Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,8.5
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.12
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,10.31
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,14.55
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,1.01
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,8.72
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,33.1
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.81
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.23
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.75
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,1.69
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,5.21
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,4.76
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,33.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,15.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,1.23
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,4.44
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,19.76
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,11.36
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,2.82
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,19.38
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,9.49
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,85.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.91
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,13.67
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,1.44
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,9.04
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,70.1
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.46
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,10.18
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,15.05
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,18.54
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.22
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,22.95
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,14.94
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,23.04
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,80.0
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
943972,CLAYSTONES,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
