Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,20.94
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,22.6
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
943972,CLAYSTONES,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,2.32
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,8.65
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,9.79
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.29
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,20.77
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.67
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
943972,CLAYSTONES,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,10.47
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,19.67
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,17.45
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,22.63
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,67.3
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,9.26
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,23.35
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,21.26
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,24.35
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,7.1
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.67
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,20.82
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,34.36
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,27.01
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
943972,CLAYSTONES,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,47.1
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,23.23
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.42
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,36.38
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,82.1
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,4.25
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,10.61
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.7
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.73
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,22.79
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,67.7
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
943972,CLAYSTONES,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,3.38
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,23.53
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.36
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.18
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
943972,CLAYSTONES,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,4.82
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,14.12
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,28.37
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,30.84
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,32.78
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,18.56
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,78.8
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,24.04
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,38.68
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,32.59
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,22.63
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,27.57
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,27.99
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,66.7
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
