Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
943972,CLAYSTONES,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,18.75
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,33.41
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,26.69
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,73.3
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
943972,CLAYSTONES,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,12.34
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.68
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.52
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,27.03
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,14.25
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,20.87
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,31.29
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,32.28
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,6.98
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,10.39
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.34
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,25.61
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,30.28
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,6.64
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,11.71
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.65
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,18.63
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,23.44
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,38.96
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
943972,CLAYSTONES,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,6.91
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,12.41
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.8
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.15
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,32.39
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
943972,CLAYSTONES,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,6.73
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,19.56
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,30.32
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,28.44
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
943972,CLAYSTONES,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,14.42
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,60.8
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.68
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,33.26
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,26.46
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
943972,CLAYSTONES,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,6.18
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.77
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,28.12
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.95
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,65.1
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,13.16
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,55.1
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.49
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,27.67
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,24.14
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
943972,CLAYSTONES,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,5.54
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
