Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.69
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,25.92
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,24.61
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
943972,CLAYSTONES,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.2
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,18.83
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,23.82
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,25.5
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,9.7
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,19.22
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,24.63
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,24.47
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
943972,CLAYSTONES,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,10.84
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,21.6
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,23.85
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,23.87
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
943972,CLAYSTONES,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,19.58
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,23.15
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,24.41
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,10.54
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.98
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,22.83
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,25.11
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,7.11
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,21.48
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,29.31
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,24.64
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,11.96
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.86
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,27.89
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,26.76
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
943972,CLAYSTONES,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,25.66
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,28.41
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,26.32
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
943972,CLAYSTONES,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,10.37
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.9
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,26.18
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,29.2
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,24.76
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
943972,CLAYSTONES,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,7.06
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,26.09
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,28.25
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,25.72
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
943972,CLAYSTONES,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
