Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,26.25
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,29.4
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,29.84
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
943972,CLAYSTONES,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,6.25
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,10.48
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,13.88
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,24.35
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,32.14
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,30.5
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
943972,CLAYSTONES,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,10.76
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,24.48
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,35.35
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,27.5
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,6.23
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,24.09
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,34.31
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,27.7
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,66.3
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
943972,CLAYSTONES,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,24.94
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,33.65
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,25.83
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,11.12
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,26.75
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,33.82
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,26.22
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
943972,CLAYSTONES,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,12.64
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.78
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,28.46
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,31.37
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,30.56
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
943972,CLAYSTONES,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,28.0
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,25.29
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,32.19
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,30.63
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,6.06
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,10.88
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,13.19
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,55.7
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,25.55
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,32.46
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,32.76
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
943972,CLAYSTONES,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,6.47
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,11.48
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,55.9
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,26.22
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,34.36
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,32.17
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
943972,CLAYSTONES,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,12.58
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
