Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,25.08
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,38.06
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,30.32
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,73.8
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
943972,CLAYSTONES,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,12.6
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,12.86
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,52.3
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.72
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.21
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,37.11
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,34.64
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,72.4
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
943972,CLAYSTONES,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,6.54
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,12.45
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,10.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.96
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.46
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,37.17
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,30.31
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
943972,CLAYSTONES,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,26.63
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,34.12
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,29.01
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,26.41
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,29.75
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
943972,CLAYSTONES,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,11.87
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,26.95
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,31.11
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,29.16
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
943972,CLAYSTONES,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,13.24
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,26.98
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,32.28
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,28.16
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,14.91
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,28.9
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,35.88
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,28.98
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
943972,CLAYSTONES,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,29.29
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,33.05
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,30.66
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
943972,CLAYSTONES,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,30.77
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,37.59
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,34.71
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,11.2
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,33.67
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,33.96
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,33.81
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
943972,CLAYSTONES,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,14.78
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,28.0
